Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,11.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L3 Active Power,kW,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,12.31
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L2 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
