Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,14.54
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,14.55
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,15.67
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,18.42
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,14.76
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,17.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L2 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,15.01
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,15.17
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,15.62
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,15.21
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,15.21
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L2 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L1 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,18.85
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,15.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L2 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
