Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,18.92
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,15.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L2 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,17.77
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,15.22
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,17.77
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,15.16
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L2 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,17.15
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,14.62
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L2 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,15.51
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,14.87
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,16.31
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L2 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,15.65
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,15.49
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L2 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L1 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,15.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,15.84
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L2 Active Power,kW,8.48
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
