Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,15.54
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,16.08
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L1 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,10.32
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,15.9
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,10.33
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,15.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,15.59
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,16.44
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,15.83
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,16.32
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,16.02
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,16.32
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,18.02
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L2 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,17.09
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,15.02
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,8.71
