Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,16.73
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,17.74
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,18.14
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.38
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,13.87
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,18.59
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,11.37
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.91
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,20.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
