Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,13.55
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,12.69
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,23.33
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,11.45
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
905963,The Hawthornes Cherry Willingham,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,21.86
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,22.37
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,13.69
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,22.18
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,15.94
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.55
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,24.91
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,21.06
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
