Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.64
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,18.07
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,23.68
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,16.37
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,12.97
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,27.91
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.78
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,18.23
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,19.81
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,18.37
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,20.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.7
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,13.77
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,18.52
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.46
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
905963,The Hawthornes Cherry Willingham,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,14.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,18.33
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
