Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,16.43
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,15.05
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,20.13
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,16.85
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,16.71
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,25.93
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,20.71
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,22.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,20.45
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,21.65
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,26.26
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,22.48
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,15.86
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,26.95
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,21.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,21.22
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,25.88
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,22.18
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,19.27
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,31.75
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,25.16
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,51.5
