Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,32.51
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,30.89
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.1
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,35.42
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,27.76
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
905963,The Hawthornes Cherry Willingham,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,17.61
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,26.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,21.21
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,21.85
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,20.65
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-4.94
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,12.48
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,25.63
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,20.12
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,31.13
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,23.36
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,23.65
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,33.08
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,26.74
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
905963,The Hawthornes Cherry Willingham,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,19.62
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,27.4
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,21.67
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
905963,The Hawthornes Cherry Willingham,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
