Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,18.51
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,19.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,19.68
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,21.42
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,20.66
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,17.15
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,28.56
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,25.18
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,24.12
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,23.44
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,19.41
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,20.96
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,22.41
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,17.71
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,17.57
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,16.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,16.17
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,18.87
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
