Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.18
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,13.58
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,17.69
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,17.37
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,10.53
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,19.14
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,12.65
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.16
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,15.31
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,13.46
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
