Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,10.95
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.14
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.87
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,13.11
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
