Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,13.92
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,13.06
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,14.11
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,12.79
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.92
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.77
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,16.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
