Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,17.29
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,15.08
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.56
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,17.86
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,12.27
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,17.07
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
