Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,14.17
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,14.25
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,8.86
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,10.83
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,15.52
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,9.44
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,15.83
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,15.01
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.57
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
