Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,12.81
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,14.84
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.78
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,17.71
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.77
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,18.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,13.11
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.52
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,17.15
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,17.13
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,18.59
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,11.44
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,15.98
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,25.09
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,18.26
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
