Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,15.41
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.48
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,21.15
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,13.31
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,18.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,21.42
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.01
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,21.65
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,17.15
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,18.29
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.91
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.54
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,11.73
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,13.55
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.38
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,19.19
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.48
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,14.44
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
