Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,16.33
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,12.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.29
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,15.22
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,8.75
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,7.48
