Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,15.52
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,15.61
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
