Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.94
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,9.92
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.16
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,18.02
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.84
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,78.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,26.89
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.53
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,25.85
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,24.36
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,24.24
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
