Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,24.72
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,25.17
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,25.55
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,77.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,24.19
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,24.31
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,24.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,74.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,26.05
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.66
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,25.46
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,30.8
