Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,23.64
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,23.11
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,23.36
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,11.71
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,21.98
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,22.91
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.85
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
