Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,12.55
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,11.19
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,11.11
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,12.97
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,14.28
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,15.83
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,17.16
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,19.07
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,13.74
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,16.32
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
