Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,17.66
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,13.82
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,17.39
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,14.73
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,16.09
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,13.36
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,16.87
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.17
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,16.12
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.32
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.87
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,18.53
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
