Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,19.07
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,18.57
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,17.26
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,17.83
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,19.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,21.44
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,17.46
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,17.87
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,18.39
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,16.67
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,21.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,23.19
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,17.62
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,21.77
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,17.75
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,20.15
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,20.16
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,18.31
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,23.24
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,20.37
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,19.83
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
