Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,23.21
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,26.44
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,20.22
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,25.99
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,22.92
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,20.59
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,24.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,21.74
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,19.56
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,25.66
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,28.35
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,16.47
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,22.64
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,32.89
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,20.51
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
905963,The Hawthornes Cherry Willingham,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,26.77
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,26.14
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.05
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,29.12
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,29.22
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,29.24
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,25.86
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
