Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,22.55
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,30.11
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,23.01
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,31.58
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,21.55
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,22.49
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,33.35
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,15.91
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
905963,The Hawthornes Cherry Willingham,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,19.77
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,34.84
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,17.51
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,16.33
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,28.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,16.16
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,15.65
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,22.97
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,24.05
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,17.51
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,21.73
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,27.08
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,20.08
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
