Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,17.05
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,15.34
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.1
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,23.35
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,15.15
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,17.07
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.51
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,17.77
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,17.63
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,17.41
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,12.93
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,17.33
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
