Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,14.43
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,14.08
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,11.91
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,12.62
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,12.91
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,9.53
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,16.54
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,10.77
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,12.76
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,11.98
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
