Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,12.93
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.91
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,18.53
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
