Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,15.08
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.04
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,15.03
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,12.64
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,13.89
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.57
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,13.05
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
