Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,10.14
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,14.57
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,15.33
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,13.82
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,11.84
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,12.33
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
