Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,14.31
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,10.01
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,15.66
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,16.65
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,12.37
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,11.74
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,15.92
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,22.72
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,16.77
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
