Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,15.47
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,12.92
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,12.65
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,22.04
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,17.95
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,23.51
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,19.41
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,20.66
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,21.15
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,15.25
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
905963,The Hawthornes Cherry Willingham,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,18.17
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,19.58
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,15.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,26.53
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,16.04
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,23.37
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
