Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,14.18
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,10.85
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,13.14
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,9.84
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,13.41
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,11.59
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,11.11
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.07
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,11.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,9.19
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
