Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.51
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.79
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,22.4
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,18.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.43
