Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,16.09
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,15.82
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.26
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.12
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
