Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,17.72
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.83
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,22.33
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,16.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,16.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.17
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,17.19
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
