Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,18.94
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,19.43
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,15.33
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,14.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,15.05
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.66
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
